Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332029,Foxfield Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
332029,Foxfield Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
332029,Foxfield Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
332029,Foxfield Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
332029,Foxfield Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
332029,Foxfield Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
332029,Foxfield Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
332029,Foxfield Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
332029,Foxfield Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
332029,Foxfield Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
332029,Foxfield Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
