Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
332029,Foxfield Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
332029,Foxfield Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
332029,Foxfield Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
332029,Foxfield Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
332029,Foxfield Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
332029,Foxfield Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
332029,Foxfield Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
332029,Foxfield Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,44.9
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
332029,Foxfield Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.83
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
332029,Foxfield Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.59
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,60.1
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332029,Foxfield Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
332029,Foxfield Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
332029,Foxfield Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
332029,Foxfield Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
332029,Foxfield Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
