Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
332029,Foxfield Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
332029,Foxfield Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
332029,Foxfield Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
332029,Foxfield Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
332029,Foxfield Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
332029,Foxfield Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
332029,Foxfield Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
332029,Foxfield Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.84
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
332029,Foxfield Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,46.1
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
332029,Foxfield Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.67
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
332029,Foxfield Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.6
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
332029,Foxfield Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
332029,Foxfield Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
332029,Foxfield Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.17
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
332029,Foxfield Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
332029,Foxfield Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.14
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
