Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.65
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
332029,Foxfield Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
332029,Foxfield Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.67
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.42
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
332029,Foxfield Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.29
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,53.8
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
332029,Foxfield Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.98
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.38
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
332029,Foxfield Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.11
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.79
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.9
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
332029,Foxfield Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.2
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.21
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
332029,Foxfield Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
332029,Foxfield Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
332029,Foxfield Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
332029,Foxfield Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
332029,Foxfield Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.25
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
332029,Foxfield Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
332029,Foxfield Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
332029,Foxfield Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
332029,Foxfield Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
