Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
332029,Foxfield Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.12
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.7
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
332029,Foxfield Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
332029,Foxfield Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
332029,Foxfield Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332029,Foxfield Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
332029,Foxfield Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
332029,Foxfield Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332029,Foxfield Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
332029,Foxfield Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332029,Foxfield Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
332029,Foxfield Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
332029,Foxfield Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
332029,Foxfield Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
