Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
332029,Foxfield Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
332029,Foxfield Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
332029,Foxfield Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332029,Foxfield Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.25
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
332029,Foxfield Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
332029,Foxfield Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,50.3
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
332029,Foxfield Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,64.6
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
332029,Foxfield Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
