Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
332029,Foxfield Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
332029,Foxfield Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
332029,Foxfield Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
332029,Foxfield Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
332029,Foxfield Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332029,Foxfield Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
332029,Foxfield Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
332029,Foxfield Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
332029,Foxfield Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332029,Foxfield Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
332029,Foxfield Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332029,Foxfield Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
332029,Foxfield Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
332029,Foxfield Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332029,Foxfield Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
