Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
332029,Foxfield Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
332029,Foxfield Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332029,Foxfield Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
332029,Foxfield Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
332029,Foxfield Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
332029,Foxfield Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.65
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,60.8
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
332029,Foxfield Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
332029,Foxfield Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
332029,Foxfield Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
332029,Foxfield Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
