Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
332029,Foxfield Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
332029,Foxfield Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
332029,Foxfield Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
332029,Foxfield Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
332029,Foxfield Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
332029,Foxfield Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
332029,Foxfield Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
332029,Foxfield Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
