Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
332029,Foxfield Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
332029,Foxfield Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
332029,Foxfield Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
332029,Foxfield Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
332029,Foxfield Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
332029,Foxfield Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
332029,Foxfield Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
