Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332029,Foxfield Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
332029,Foxfield Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
332029,Foxfield Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
332029,Foxfield Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
332029,Foxfield Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
332029,Foxfield Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
332029,Foxfield Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.31
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
332029,Foxfield Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
332029,Foxfield Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
332029,Foxfield Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
332029,Foxfield Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,58.3
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
332029,Foxfield Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.94
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,83.5
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
332029,Foxfield Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
332029,Foxfield Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
