Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
332029,Foxfield Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
332029,Foxfield Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332029,Foxfield Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
332029,Foxfield Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,46.1
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
332029,Foxfield Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.33
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,55.1
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
332029,Foxfield Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
332029,Foxfield Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
332029,Foxfield Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.83
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
332029,Foxfield Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.53
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
332029,Foxfield Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
332029,Foxfield Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
332029,Foxfield Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
332029,Foxfield Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
332029,Foxfield Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.4
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
332029,Foxfield Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.15
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
332029,Foxfield Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
