Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.39
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,78.9
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.6
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
332029,Foxfield Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.92
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,62.2
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
332029,Foxfield Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
332029,Foxfield Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.15
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
332029,Foxfield Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.67
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,55.4
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
332029,Foxfield Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
332029,Foxfield Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
332029,Foxfield Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
332029,Foxfield Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.38
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332029,Foxfield Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.39
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
332029,Foxfield Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.78
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.31
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
332029,Foxfield Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
332029,Foxfield Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.57
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,75.0
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.7
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.88
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
332029,Foxfield Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
332029,Foxfield Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
332029,Foxfield Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
