Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
332029,Foxfield Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,49.2
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
332029,Foxfield Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
332029,Foxfield Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.13
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
332029,Foxfield Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.6
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332029,Foxfield Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
332029,Foxfield Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
332029,Foxfield Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.13
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
332029,Foxfield Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
332029,Foxfield Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
332029,Foxfield Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
332029,Foxfield Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
332029,Foxfield Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
332029,Foxfield Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
332029,Foxfield Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
332029,Foxfield Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
332029,Foxfield Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
