Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
332029,Foxfield Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.52
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
332029,Foxfield Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.24
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
332029,Foxfield Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
332029,Foxfield Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
332029,Foxfield Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.47
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
332029,Foxfield Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.55
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
332029,Foxfield Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.11
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.86
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.1
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
332029,Foxfield Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.01
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
332029,Foxfield Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
332029,Foxfield Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
332029,Foxfield Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.22
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
332029,Foxfield Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
332029,Foxfield Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.18
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
332029,Foxfield Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.13
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
