Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
332029,Foxfield Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,62.5
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
332029,Foxfield Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.87
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.83
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,69.8
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
332029,Foxfield Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.45
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,53.9
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.89
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.83
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
332029,Foxfield Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.6
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,62.4
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
332029,Foxfield Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
332029,Foxfield Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
332029,Foxfield Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.1
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,53.3
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
332029,Foxfield Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.96
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
332029,Foxfield Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
332029,Foxfield Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
332029,Foxfield Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332029,Foxfield Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
332029,Foxfield Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.39
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,57.0
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
332029,Foxfield Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.29
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,59.0
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,56.2
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
332029,Foxfield Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
