Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
332029,Foxfield Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
332029,Foxfield Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
332029,Foxfield Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
332029,Foxfield Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
332029,Foxfield Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
