Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
332029,Foxfield Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
332029,Foxfield Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
332029,Foxfield Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
332029,Foxfield Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
332029,Foxfield Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
332029,Foxfield Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
332029,Foxfield Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
332029,Foxfield Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
332029,Foxfield Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
332029,Foxfield Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
332029,Foxfield Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
