Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
332029,Foxfield Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
332029,Foxfield Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
332029,Foxfield Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
332029,Foxfield Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
332029,Foxfield Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
