Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
332029,Foxfield Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
332029,Foxfield Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
332029,Foxfield Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
332029,Foxfield Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
332029,Foxfield Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
332029,Foxfield Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
332029,Foxfield Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
332029,Foxfield Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
332029,Foxfield Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
332029,Foxfield Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
332029,Foxfield Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332029,Foxfield Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.8
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
