Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
332029,Foxfield Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
332029,Foxfield Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
332029,Foxfield Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
332029,Foxfield Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
332029,Foxfield Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
332029,Foxfield Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332029,Foxfield Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
332029,Foxfield Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.26
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
332029,Foxfield Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
332029,Foxfield Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.29
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,50.3
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
332029,Foxfield Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.94
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.68
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
332029,Foxfield Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.26
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.33
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.8
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
332029,Foxfield Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.54
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,66.0
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.1
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
332029,Foxfield Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.44
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
332029,Foxfield Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.03
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
