Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
332029,Foxfield Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
332029,Foxfield Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
332029,Foxfield Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
332029,Foxfield Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
332029,Foxfield Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.12
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
332029,Foxfield Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
332029,Foxfield Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.41
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
332029,Foxfield Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
332029,Foxfield Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
332029,Foxfield Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
332029,Foxfield Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
332029,Foxfield Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
332029,Foxfield Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.66
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.41
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
332029,Foxfield Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.15
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
332029,Foxfield Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.82
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.29
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.56
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
332029,Foxfield Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.72
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.29
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,53.3
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.7
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
