Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.04
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
332029,Foxfield Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.52
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.8
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.32
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
332029,Foxfield Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.45
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.67
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
332029,Foxfield Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.94
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.88
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.88
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
332029,Foxfield Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.58
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.73
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,64.3
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.24
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
332029,Foxfield Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.52
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.67
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
332029,Foxfield Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
332029,Foxfield Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
332029,Foxfield Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
332029,Foxfield Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
332029,Foxfield Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
332029,Foxfield Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.92
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,66.9
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.7
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
332029,Foxfield Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.14
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,74.9
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.6
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.19
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
332029,Foxfield Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
332029,Foxfield Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
332029,Foxfield Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
