Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
332029,Foxfield Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
332029,Foxfield Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
332029,Foxfield Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
332029,Foxfield Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
332029,Foxfield Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
332029,Foxfield Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
332029,Foxfield Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.89
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.46
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
332029,Foxfield Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.19
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
332029,Foxfield Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
332029,Foxfield Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
332029,Foxfield Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.62
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,53.8
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.03
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
332029,Foxfield Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
332029,Foxfield Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
332029,Foxfield Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.64
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
332029,Foxfield Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
332029,Foxfield Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
