Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332029,Foxfield Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
332029,Foxfield Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
332029,Foxfield Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.88
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
332029,Foxfield Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
332029,Foxfield Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
332029,Foxfield Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
332029,Foxfield Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
332029,Foxfield Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.79
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
332029,Foxfield Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.56
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
332029,Foxfield Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
332029,Foxfield Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
332029,Foxfield Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
332029,Foxfield Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
332029,Foxfield Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
332029,Foxfield Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
