Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
332029,Foxfield Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
332029,Foxfield Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
332029,Foxfield Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,57.0
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
332029,Foxfield Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.43
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,74.3
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.9
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
332029,Foxfield Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
332029,Foxfield Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
332029,Foxfield Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
332029,Foxfield Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
332029,Foxfield Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
332029,Foxfield Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
332029,Foxfield Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
332029,Foxfield Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
