Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
332029,Foxfield Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
332029,Foxfield Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
332029,Foxfield Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
