Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
332029,Foxfield Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
332029,Foxfield Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
