Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
332029,Foxfield Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
332029,Foxfield Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
332029,Foxfield Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
332029,Foxfield Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
332029,Foxfield Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
332029,Foxfield Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
332029,Foxfield Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
332029,Foxfield Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
332029,Foxfield Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
332029,Foxfield Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
332029,Foxfield Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
332029,Foxfield Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
332029,Foxfield Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
332029,Foxfield Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
332029,Foxfield Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
