Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
332029,Foxfield Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
332029,Foxfield Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
332029,Foxfield Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
332029,Foxfield Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332029,Foxfield Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
332029,Foxfield Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332029,Foxfield Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332029,Foxfield Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
332029,Foxfield Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.19
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,46.7
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
332029,Foxfield Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
332029,Foxfield Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
332029,Foxfield Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.98
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
332029,Foxfield Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
332029,Foxfield Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
332029,Foxfield Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
