Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
332029,Foxfield Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.82
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,67.4
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
332029,Foxfield Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.67
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,67.9
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
332029,Foxfield Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.79
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
332029,Foxfield Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
332029,Foxfield Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
332029,Foxfield Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.78
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
332029,Foxfield Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.76
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.15
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.63
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.01
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.16
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
332029,Foxfield Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
332029,Foxfield Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
332029,Foxfield Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.57
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
332029,Foxfield Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.9
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
332029,Foxfield Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
332029,Foxfield Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.46
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
332029,Foxfield Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.3
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
332029,Foxfield Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
332029,Foxfield Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
