Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.27
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.9
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.6
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
332029,Foxfield Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.56
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.81
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,60.2
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.3
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.3
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.21
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
332029,Foxfield Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.91
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.01
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
332029,Foxfield Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.76
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.8
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.9
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
332029,Foxfield Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.57
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.69
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,56.8
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.22
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
332029,Foxfield Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.55
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.89
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,56.1
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.44
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
332029,Foxfield Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
332029,Foxfield Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
332029,Foxfield Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
332029,Foxfield Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
332029,Foxfield Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
332029,Foxfield Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
332029,Foxfield Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
332029,Foxfield Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
332029,Foxfield Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
332029,Foxfield Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
