Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
332029,Foxfield Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
332029,Foxfield Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332029,Foxfield Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
332029,Foxfield Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
332029,Foxfield Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
332029,Foxfield Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
332029,Foxfield Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
332029,Foxfield Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332029,Foxfield Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
332029,Foxfield Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
332029,Foxfield Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
332029,Foxfield Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
332029,Foxfield Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
332029,Foxfield Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.87
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
332029,Foxfield Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
