Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332029,Foxfield Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
332029,Foxfield Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332029,Foxfield Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
332029,Foxfield Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
332029,Foxfield Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332029,Foxfield Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
332029,Foxfield Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
332029,Foxfield Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
332029,Foxfield Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
332029,Foxfield Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
332029,Foxfield Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
332029,Foxfield Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
332029,Foxfield Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
332029,Foxfield Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
