Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
332029,Foxfield Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
332029,Foxfield Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
332029,Foxfield Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.14
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
332029,Foxfield Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
332029,Foxfield Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332029,Foxfield Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
332029,Foxfield Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
332029,Foxfield Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
332029,Foxfield Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
