Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.7
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,49.1
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
332029,Foxfield Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
332029,Foxfield Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
332029,Foxfield Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
332029,Foxfield Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
332029,Foxfield Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
332029,Foxfield Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
332029,Foxfield Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
332029,Foxfield Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
