Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
332029,Foxfield Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
332029,Foxfield Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
332029,Foxfield Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
