Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
332029,Foxfield Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
332029,Foxfield Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
332029,Foxfield Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332029,Foxfield Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
332029,Foxfield Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
332029,Foxfield Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332029,Foxfield Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
332029,Foxfield Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
332029,Foxfield Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
