Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
332029,Foxfield Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
332029,Foxfield Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
332029,Foxfield Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
332029,Foxfield Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
332029,Foxfield Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
332029,Foxfield Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
332029,Foxfield Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
332029,Foxfield Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
332029,Foxfield Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
332029,Foxfield Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
332029,Foxfield Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
332029,Foxfield Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.89
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,54.7
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.77
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
332029,Foxfield Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.27
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
332029,Foxfield Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
332029,Foxfield Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.82
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
332029,Foxfield Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.93
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
