Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
332029,Foxfield Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
332029,Foxfield Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
332029,Foxfield Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.76
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.08
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
332029,Foxfield Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
332029,Foxfield Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
332029,Foxfield Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.3
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.91
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,61.8
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.25
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
332029,Foxfield Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.87
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,75.0
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
332029,Foxfield Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
332029,Foxfield Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
332029,Foxfield Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
332029,Foxfield Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
332029,Foxfield Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
332029,Foxfield Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.2
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
332029,Foxfield Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.26
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
332029,Foxfield Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.69
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
