Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
332029,Foxfield Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.71
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.53
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.56
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
332029,Foxfield Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.86
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.46
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
332029,Foxfield Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.9
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.88
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.1
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.67
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
332029,Foxfield Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.63
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.05
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
332029,Foxfield Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.12
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.83
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.87
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
332029,Foxfield Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.94
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,56.8
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.69
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
332029,Foxfield Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.54
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.44
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,52.4
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.87
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
332029,Foxfield Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.11
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.33
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,44.8
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.44
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
332029,Foxfield Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.08
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.14
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.35
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
332029,Foxfield Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.57
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.71
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.94
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
332029,Foxfield Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.81
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.13
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,106.9
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,205.7
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
332029,Foxfield Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.7
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.67
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.41
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
332029,Foxfield Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
332029,Foxfield Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.31
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,75.6
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
332029,Foxfield Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
332029,Foxfield Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
