Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332029,Foxfield Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
332029,Foxfield Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.81
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.1
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
332029,Foxfield Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.08
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
332029,Foxfield Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.72
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
332029,Foxfield Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
332029,Foxfield Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
332029,Foxfield Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
332029,Foxfield Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332029,Foxfield Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
332029,Foxfield Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
332029,Foxfield Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
332029,Foxfield Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332029,Foxfield Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
332029,Foxfield Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
332029,Foxfield Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
