Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
332029,Foxfield Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
332029,Foxfield Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
332029,Foxfield Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
332029,Foxfield Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
332029,Foxfield Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
332029,Foxfield Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
332029,Foxfield Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
332029,Foxfield Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
332029,Foxfield Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
332029,Foxfield Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
332029,Foxfield Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
332029,Foxfield Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
332029,Foxfield Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
332029,Foxfield Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,63.6
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
332029,Foxfield Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
332029,Foxfield Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
