Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
332029,Foxfield Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
332029,Foxfield Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
332029,Foxfield Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
332029,Foxfield Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
332029,Foxfield Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
332029,Foxfield Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332029,Foxfield Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
332029,Foxfield Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332029,Foxfield Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
332029,Foxfield Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332029,Foxfield Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
332029,Foxfield Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
332029,Foxfield Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
332029,Foxfield Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
