Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
332029,Foxfield Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
332029,Foxfield Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
332029,Foxfield Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332029,Foxfield Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
332029,Foxfield Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
