Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
332029,Foxfield Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
