Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332029,Foxfield Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
332029,Foxfield Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
332029,Foxfield Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
