Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
332029,Foxfield Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
332029,Foxfield Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
332029,Foxfield Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
